ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
46,2011-09-17,26.052083333333332,647.4166666666666,0.0,43.420138888888886,22.889885549405754
46,2011-09-18,25.697916666666668,643.7916666666666,0.0,42.829861111111114,22.70584158522641
46,2011-09-19,25.854166666666668,654.7083333333334,0.0,43.09027777777778,22.462997730117312
46,2011-09-20,25.46875,655.4166666666666,0.0,42.44791666666667,22.10421964399237
46,2011-09-21,25.020833333333332,669.75,0.0,41.70138888888889,21.250741362863423
46,2011-09-22,24.875,659.2916666666666,0.0,41.458333333333336,21.4620173165645
46,2011-09-23,25.322916666666668,669.0,0.0,42.204861111111114,21.531418680451747
46,2011-09-24,25.510416666666668,660.1666666666666,0.0,42.517361111111114,21.98107853656484
46,2011-09-25,24.583333333333332,653.375,0.0,40.97222222222222,21.402440320557787
46,2011-09-26,23.875,644.2083333333334,0.0,39.791666666666664,21.081527714895543
46,2011-09-27,23.989583333333332,660.5,0.0,39.982638888888886,20.66021900496257
46,2011-09-28,24.59375,654.0416666666666,0.0,40.989583333333336,21.389684334586228
46,2011-09-29,24.8125,656.5416666666666,0.0,41.354166666666664,21.497762899029006
46,2011-09-30,24.822916666666668,648.5416666666666,0.0,41.37152777777778,21.772082128707567
46,2011-10-01,24.8125,633.5,0.0,41.354166666666664,22.27967968955538
46,2011-10-02,27.875,699.3333333333334,0.0,46.458333333333336,22.673349618684462
46,2011-10-03,26.760416666666668,689.2916666666666,0.0,44.60069444444444,22.083854701888008
46,2011-10-04,23.260416666666668,605.0833333333334,0.0,38.76736111111111,21.86690595877519
46,2011-10-05,27.3125,693.4583333333334,0.0,45.520833333333336,22.40402872078351
46,2011-10-06,27.833333333333332,660.4166666666666,0.0,46.38888888888889,23.973543638275498
46,2011-10-07,27.052083333333332,670.5833333333334,0.0,45.08680555555556,22.94737428027008
46,2011-10-08,26.125,654.2083333333334,0.0,43.541666666666664,22.715655053818224
46,2011-10-09,25.927083333333332,676.7083333333334,0.0,43.21180555555556,21.794011555117706
46,2011-10-10,26.135416666666668,680.125,0.0,43.55902777777778,21.858770344503665
46,2011-10-11,26.15625,681.625,0.0,43.59375,21.828053365120116
46,2011-10-12,26.020833333333332,673.8333333333334,0.0,43.36805555555556,21.966140036276695
46,2011-10-13,25.239583333333332,641.25,0.0,42.06597222222222,22.389265215507905
46,2011-10-14,25.354166666666668,649.4583333333334,0.0,42.25694444444444,22.206651910780355
46,2011-10-15,26.770833333333332,677.4166666666666,0.0,44.61805555555556,22.479727928814533
46,2011-10-16,26.739583333333332,671.4166666666666,0.0,44.56597222222222,22.654138740639613
46,2011-10-17,26.510416666666668,644.0416666666666,0.0,44.18402777777778,23.41464762459296
46,2011-10-18,26.677083333333332,652.5833333333334,0.0,44.46180555555556,23.253450495892395
46,2011-10-19,26.46875,649.2916666666666,0.0,44.114583333333336,23.18881954694218
46,2011-10-20,25.5,632.75,0.0,42.5,22.924140655867244
46,2011-10-21,27.125,677.125,0.0,45.208333333333336,22.786936188542242
46,2011-10-22,27.9375,690.5,0.0,46.5625,23.014889572773352
46,2011-10-23,27.625,683.3333333333334,0.0,46.041666666666664,22.996128048780488
46,2011-10-24,27.0,679.0,0.0,45.0,22.61929307805596
46,2011-10-25,27.604166666666668,675.875,0.0,46.00694444444444,23.23235825986889
46,2011-10-26,27.760416666666668,687.375,0.0,46.26736111111111,22.972977410034147
46,2011-10-27,29.135416666666668,696.8333333333334,0.0,48.55902777777778,23.78358696085466
46,2011-10-28,29.25,700.7083333333334,0.0,48.75,23.745079383956714
46,2011-10-29,29.447916666666668,705.0833333333334,0.0,49.079861111111114,23.757413918764527
46,2011-10-30,29.020833333333332,701.4583333333334,0.0,48.36805555555556,23.533853083853078
46,2011-10-31,28.46875,674.2083333333334,0.0,47.447916666666664,24.019243248254124
46,2011-11-01,28.052083333333332,692.25,0.0,46.75347222222222,23.050863227799844
46,2011-11-02,27.427083333333332,696.0,0.0,45.71180555555556,22.415860971424014
46,2011-11-03,27.635416666666668,699.875,0.0,46.05902777777778,22.461076878807727
46,2011-11-04,29.125,706.4166666666666,0.0,48.541666666666664,23.452548071251623
46,2011-11-05,29.145833333333332,712.9583333333334,0.0,48.576388888888886,23.25398379210254
46,2011-11-06,28.583333333333332,714.0,0.0,47.638888888888886,22.771922657952068
46,2011-11-07,27.125,699.8333333333334,0.0,45.208333333333336,22.047541081209808
46,2011-11-08,26.822916666666668,699.3333333333334,0.0,44.70486111111111,21.817591654750558
46,2011-11-09,26.114583333333332,669.6666666666666,0.0,43.52430555555556,22.182447216691557
46,2011-11-10,27.28125,680.625,0.0,45.46875,22.800344352617078
46,2011-11-11,28.21875,675.6666666666666,0.0,47.03125,23.756929884065116
46,2011-11-12,27.270833333333332,682.9583333333334,0.0,45.451388888888886,22.713770768511175
46,2011-11-13,25.958333333333332,681.2083333333334,0.0,43.26388888888889,21.676137174546863
46,2011-11-14,25.458333333333332,676.0833333333334,0.0,42.43055555555556,21.419768684005092
46,2011-11-15,26.260416666666668,655.4166666666666,0.0,43.767361111111114,22.79130377198559
46,2011-11-16,26.833333333333332,674.75,0.0,44.72222222222222,22.621258902474164
46,2011-11-17,28.9375,710.25,0.0,48.229166666666664,23.17580370761469
46,2011-11-18,28.979166666666668,702.8333333333334,0.0,48.298611111111114,23.454089597660264
46,2011-11-19,27.302083333333332,694.1666666666666,0.0,45.50347222222222,22.372631552621048
46,2011-11-20,26.958333333333332,673.125,0.0,44.93055555555556,22.781502114928294
46,2011-11-21,29.239583333333332,676.4166666666666,0.0,48.73263888888889,24.589059484210093
46,2011-11-22,29.364583333333332,679.5416666666666,0.0,48.94097222222222,24.580617552680522
46,2011-11-23,28.833333333333332,692.9583333333334,0.0,48.05555555555556,23.66861082717014
46,2011-11-24,28.28125,681.875,0.0,47.13541666666667,23.592766575007637
46,2011-11-25,26.9375,685.9166666666666,0.0,44.895833333333336,22.33937249422914
46,2011-11-26,26.5,689.25,0.0,44.166666666666664,21.87026961673316
46,2011-11-27,26.083333333333332,683.0416666666666,0.0,43.47222222222222,21.722056162183048
46,2011-11-28,28.052083333333332,699.5416666666666,0.0,46.75347222222222,22.810592749220717
46,2011-11-29,27.729166666666668,691.2083333333334,0.0,46.21527777777778,22.819855526754676
46,2011-11-30,28.40625,678.9166666666666,0.0,47.34375,23.800302258500064
46,2011-12-01,28.395833333333332,672.7916666666666,0.0,47.326388888888886,24.00816973225161
46,2011-12-02,28.9375,708.8333333333334,0.0,48.229166666666664,23.222122619327536
46,2011-12-03,28.895833333333332,700.5416666666666,0.0,48.15972222222222,23.46314855568112
46,2011-12-04,27.34375,701.375,0.0,45.57291666666667,22.17649111863601
46,2011-12-05,27.833333333333332,704.9166666666666,0.0,46.38888888888889,22.460141072624822
46,2011-12-06,28.822916666666668,697.2083333333334,0.0,48.03819444444444,23.515834478774476
46,2011-12-07,29.020833333333332,691.4166666666666,0.0,48.36805555555556,23.875642802619417
46,2011-12-08,27.635416666666668,649.8333333333334,0.0,46.05902777777778,24.190735338120888
46,2011-12-09,24.833333333333332,550.25,0.0,41.388888888888886,25.672017769700638
46,2011-12-10,27.729166666666668,655.5,0.0,46.21527777777778,24.06296614119841
46,2011-12-11,29.520833333333332,718.125,0.0,49.201388888888886,23.383720143119618
46,2011-12-12,23.229166666666668,568.875,0.0,38.71527777777778,23.227465270148198
46,2011-12-13,28.854166666666668,696.0833333333334,0.0,48.09027777777778,23.579377668701863
46,2011-12-14,28.145833333333332,690.0,0.0,46.90972222222222,23.203316223832527
46,2011-12-15,26.010416666666668,670.5,0.0,43.35069444444444,22.066505613555393
46,2011-12-16,28.9375,714.375,0.0,48.229166666666664,23.041980169145525
46,2011-12-17,29.447916666666668,706.1666666666666,0.0,49.079861111111114,23.720967567461255
46,2011-12-18,29.427083333333332,708.875,0.0,49.04513888888889,23.613621446344954
46,2011-12-19,28.145833333333332,705.9583333333334,0.0,46.90972222222222,22.678800487910443
46,2011-12-20,29.5,712.0833333333334,0.0,49.166666666666664,23.565476887068463
46,2011-12-21,27.666666666666668,687.75,0.0,46.111111111111114,22.882911264590653
46,2011-12-22,27.96875,689.2083333333334,0.0,46.61458333333333,23.08381446103621
46,2011-12-23,29.270833333333332,697.1666666666666,0.0,48.78472222222222,23.882704797194997
46,2011-12-24,29.510416666666668,685.0833333333334,0.0,49.18402777777778,24.502871203827596
46,2011-12-25,28.5,711.4583333333334,0.0,47.5,22.786647144948752
46,2011-12-26,28.864583333333332,715.8333333333334,0.0,48.107638888888886,22.93709497477687
46,2011-12-27,28.302083333333332,702.4583333333334,0.0,47.17013888888889,22.91832502916345
46,2011-12-28,29.40625,723.125,0.0,49.010416666666664,23.13190002881014
46,2011-12-29,29.625,757.6666666666666,0.0,49.375,22.241558512978443
46,2011-12-30,28.59375,700.0833333333334,0.0,47.65625,23.233060052374718
46,2011-12-31,27.979166666666668,704.0833333333334,0.0,46.63194444444444,22.604543930248155
46,2012-01-01,27.583333333333332,692.875,0.0,45.97222222222222,22.645238238418827
46,2012-01-02,29.416666666666668,722.9583333333334,0.0,49.02777777777778,23.145428697673523
46,2012-01-03,29.21875,853.0833333333334,0.0,48.69791666666667,19.48297230633975
46,2012-01-04,29.375,812.5,0.0,48.95833333333333,20.565512820512822
46,2012-01-05,29.0,716.1666666666666,0.0,48.333333333333336,23.033977193390736
46,2012-01-06,27.291666666666668,692.4583333333334,0.0,45.48611111111111,22.41926910965361
46,2012-01-07,27.770833333333332,709.0,0.0,46.28472222222222,22.280642728412474
46,2012-01-08,29.625,803.625,0.0,49.375,20.969590916161145
46,2012-01-09,28.541666666666668,742.3333333333334,0.0,47.56944444444444,21.870837075288126
46,2012-01-10,28.3125,679.9166666666666,0.0,47.1875,23.686864199044003
46,2012-01-11,27.802083333333332,644.5833333333334,0.0,46.33680555555556,24.53484432234432
46,2012-01-12,26.354166666666668,612.375,0.0,43.92361111111111,24.480307772561293
46,2012-01-13,27.96875,609.2916666666666,0.0,46.61458333333333,26.111562264925116
46,2012-01-14,29.614583333333332,609.3333333333334,0.0,49.357638888888886,27.646217975018235
46,2012-01-15,29.270833333333332,609.375,0.0,48.78472222222222,27.323447293447288
46,2012-01-16,28.21875,639.875,0.0,47.03125,25.085783356124242
46,2012-01-17,26.34375,593.8333333333334,0.0,43.90625,25.234695130508
46,2012-01-18,29.645833333333332,611.9166666666666,0.0,49.40972222222222,27.55855349766217
46,2012-01-19,29.385416666666668,627.0416666666666,0.0,48.97569444444444,26.657565840476664
46,2012-01-20,29.729166666666668,617.7083333333334,0.0,49.548611111111114,27.37690275435638
46,2012-01-21,29.645833333333332,618.2916666666666,0.0,49.40972222222222,27.274406406541317
46,2012-01-22,29.114583333333332,630.0,0.0,48.52430555555556,26.287849977954142
46,2012-01-23,27.083333333333332,604.2916666666666,0.0,45.13888888888889,25.494150635500702
46,2012-01-24,27.697916666666668,596.4166666666666,0.0,46.16319444444444,26.41693155884682
46,2012-01-25,28.697916666666668,594.5416666666666,0.0,47.82986111111111,27.45700177541056
46,2012-01-26,28.5625,590.3333333333334,0.0,47.604166666666664,27.52225084697911
46,2012-01-27,28.0,584.1666666666666,0.0,46.666666666666664,27.265049928673324
46,2012-01-28,28.489583333333332,599.625,0.0,47.48263888888889,27.026599379241656
46,2012-01-29,29.145833333333332,602.7916666666666,0.0,48.576388888888886,27.503899679730882
46,2012-01-30,29.677083333333332,603.7083333333334,0.0,49.46180555555556,27.962698713966915
46,2012-01-31,27.0625,577.9166666666666,0.0,45.104166666666664,26.637148521989907
46,2012-02-01,26.84375,572.8333333333334,0.0,44.739583333333336,26.65630455338959
46,2012-02-02,28.96875,590.8333333333334,0.0,48.28125,27.890082863187587
46,2012-02-03,28.78125,583.6666666666666,0.0,47.96875,28.049801898914907
46,2012-02-04,29.09375,588.5833333333334,0.0,48.489583333333336,28.117504955401383
46,2012-02-05,28.947916666666668,598.375,0.0,48.24652777777778,27.518763201262676
46,2012-02-06,27.6875,606.2083333333334,0.0,46.145833333333336,25.980462574747403
46,2012-02-07,28.625,622.5,0.0,47.708333333333336,26.157195448460506
46,2012-02-08,29.083333333333332,655.4583333333334,0.0,48.47222222222222,25.23969656516856
46,2012-02-09,27.864583333333332,633.3333333333334,0.0,46.44097222222222,25.026795504385962
46,2012-02-10,27.75,638.3333333333334,0.0,46.25,24.728655352480416
46,2012-02-11,29.395833333333332,648.25,0.0,48.99305555555556,25.79456978189142
46,2012-02-12,29.458333333333332,639.7083333333334,0.0,49.09722222222222,26.194565665776505
46,2012-02-13,28.28125,617.6666666666666,0.0,47.13541666666667,26.045306597409606
46,2012-02-14,27.604166666666668,600.9166666666666,0.0,46.00694444444444,26.13036217815375
46,2012-02-15,27.697916666666668,618.25,0.0,46.16319444444444,25.484024688861933
46,2012-02-16,27.354166666666668,627.75,0.0,45.59027777777778,24.78687663170936
46,2012-02-17,27.541666666666668,634.0,0.0,45.90277777777778,24.710754030844722
46,2012-02-18,27.833333333333332,659.8333333333334,0.0,46.38888888888889,23.99473772838259
46,2012-02-19,28.979166666666668,683.5833333333334,0.0,48.298611111111114,24.11456682514527
46,2012-02-20,29.21875,685.875,0.0,48.69791666666667,24.232693943259825
46,2012-02-21,23.864583333333332,560.0833333333334,0.0,39.77430555555556,24.237411967465157
46,2012-02-22,26.395833333333332,609.2083333333334,0.0,43.99305555555556,24.64646171032533
46,2012-02-23,27.65625,650.4166666666666,0.0,46.09375,24.187259769378603
46,2012-02-24,27.989583333333332,659.25,0.0,46.64930555555556,24.150789512493155
46,2012-02-25,29.385416666666668,672.9583333333334,0.0,48.97569444444444,24.83869161868202
46,2012-02-26,29.697916666666668,674.625,0.0,49.49652777777778,25.04082257632841
46,2012-02-27,28.489583333333332,671.5833333333334,0.0,47.48263888888889,24.13077253174505
46,2012-02-28,29.59375,672.75,0.0,49.322916666666664,25.022536541558278
46,2012-02-29,28.885416666666668,659.0833333333334,0.0,48.14236111111111,24.930061217178743
46,2012-03-01,27.270833333333332,630.0416666666666,0.0,45.451388888888886,24.62148116306241
46,2012-03-02,27.302083333333332,640.0416666666666,0.0,45.50347222222222,24.264568821474295
46,2012-03-03,27.5625,641.7083333333334,0.0,45.9375,24.432390753847148
46,2012-03-04,29.34375,646.375,0.0,48.90625,25.823559272867918
46,2012-03-05,29.6875,606.875,0.0,49.47916666666667,27.826553381393747
46,2012-03-06,28.802083333333332,633.75,0.0,48.00347222222222,25.851810760464605
46,2012-03-07,26.197916666666668,629.5,0.0,43.66319444444444,23.67315053834613
46,2012-03-08,26.739583333333332,638.7083333333334,0.0,44.56597222222222,23.814260008263208
46,2012-03-09,29.322916666666668,638.2916666666666,0.0,48.87152777777778,26.13202286920382
46,2012-03-10,29.239583333333332,631.2083333333334,0.0,48.73263888888889,26.350174378946907
46,2012-03-11,27.21875,633.8333333333334,0.0,45.364583333333336,24.427450368130426
46,2012-03-12,26.614583333333332,620.625,0.0,44.35763888888889,24.393574465704376
46,2012-03-13,25.625,604.1666666666666,0.0,42.70833333333333,24.126379310344824
46,2012-03-14,27.239583333333332,634.5833333333334,0.0,45.39930555555556,24.417254869774567
46,2012-03-15,27.125,624.0416666666666,0.0,45.208333333333336,24.725278760766507
46,2012-03-16,26.239583333333332,614.7916666666666,0.0,43.732638888888886,24.27806110922851
46,2012-03-17,26.96875,609.2916666666666,0.0,44.947916666666664,25.177964507966905
46,2012-03-18,26.40625,605.7916666666666,0.0,44.01041666666667,24.795248985487312
46,2012-03-19,25.854166666666668,604.2083333333334,0.0,43.09027777777778,24.340465025400544
46,2012-03-20,26.302083333333332,618.3333333333334,0.0,43.83680555555556,24.19649876460018
46,2012-03-21,25.854166666666668,615.375,0.0,43.09027777777778,23.898780102466876
46,2012-03-22,25.34375,600.0416666666666,0.0,42.239583333333336,24.025614540656896
46,2012-03-23,25.895833333333332,625.375,0.0,43.15972222222222,23.554528394074666
46,2012-03-24,26.59375,595.125,0.0,44.322916666666664,25.418880837359097
46,2012-03-25,26.5625,578.5416666666666,0.0,44.27083333333333,26.116762693554197
46,2012-03-26,29.09375,622.5833333333334,0.0,48.489583333333336,26.58197530451078
46,2012-03-27,28.96875,640.4583333333334,0.0,48.28125,25.729059592739574
46,2012-03-28,26.166666666666668,613.1666666666666,0.0,43.611111111111114,24.274757633414875
46,2012-03-29,26.291666666666668,571.9583333333334,0.0,43.81944444444444,26.148017289526727
46,2012-03-30,0.0625,5.916666666666667,0.0,0.10416666666666667,6.008802816901407
46,2012-03-31,0.052083333333333336,4.0,0.0,0.08680555555555555,7.406684027777779
46,2012-04-01,0.052083333333333336,3.375,0.0,0.08680555555555555,8.778292181069958
46,2012-04-02,0.0625,3.7083333333333335,0.0,0.10416666666666667,9.587078651685392
46,2012-04-03,0.052083333333333336,4.083333333333333,0.0,0.08680555555555555,7.255527210884353
46,2012-04-04,0.052083333333333336,4.416666666666667,0.0,0.08680555555555555,6.707940251572326
46,2012-04-05,0.0625,4.583333333333333,0.0,0.10416666666666667,7.756818181818181
46,2012-04-06,0.052083333333333336,4.625,0.0,0.08680555555555555,6.4057807807807805
46,2012-04-07,0.052083333333333336,4.666666666666667,0.0,0.08680555555555555,6.348586309523808
46,2012-04-08,0.0625,5.041666666666667,0.0,0.10416666666666667,7.051652892561984
46,2012-04-09,0.052083333333333336,5.208333333333333,0.0,0.08680555555555555,5.688333333333333
46,2012-04-10,0.052083333333333336,5.041666666666667,0.0,0.08680555555555555,5.876377410468319
46,2012-04-11,0.052083333333333336,5.041666666666667,0.0,0.08680555555555555,5.876377410468319
46,2012-04-12,0.0625,5.25,0.0,0.10416666666666667,6.771825396825397
46,2012-04-13,0.052083333333333336,5.25,0.0,0.08680555555555555,5.643187830687831
46,2012-04-14,0.052083333333333336,5.375,0.0,0.08680555555555555,5.511950904392765
46,2012-04-15,0.052083333333333336,5.375,0.0,0.08680555555555555,5.511950904392765
46,2012-04-16,0.052083333333333336,5.0,0.0,0.08680555555555555,5.925347222222221
46,2012-04-17,0.0625,4.791666666666667,0.0,0.10416666666666667,7.419565217391304
46,2012-04-18,0.052083333333333336,4.958333333333333,0.0,0.08680555555555555,5.975140056022409
46,2012-04-19,0.052083333333333336,5.208333333333333,0.0,0.08680555555555555,5.688333333333333
46,2012-04-20,0.052083333333333336,5.25,0.0,0.08680555555555555,5.643187830687831
46,2012-04-21,0.0625,4.958333333333333,0.0,0.10416666666666667,7.170168067226891
46,2012-04-22,0.052083333333333336,5.083333333333333,0.0,0.08680555555555555,5.82821038251366
46,2012-04-23,0.052083333333333336,4.791666666666667,0.0,0.08680555555555555,6.182971014492753
46,2012-04-24,0.0625,4.625,0.0,0.10416666666666667,7.686936936936937
46,2012-04-25,0.052083333333333336,4.833333333333333,0.0,0.08680555555555555,6.129669540229885
46,2012-04-26,0.052083333333333336,4.875,0.0,0.08680555555555555,6.077279202279201
46,2012-04-27,0.0625,5.291666666666667,0.0,0.10416666666666667,6.718503937007873
46,2012-04-28,0.052083333333333336,6.208333333333333,0.0,0.08680555555555555,4.772091722595078
46,2012-04-29,0.052083333333333336,6.708333333333333,0.0,0.08680555555555555,4.416407867494824
46,2012-04-30,0.052083333333333336,7.083333333333333,0.0,0.08680555555555555,4.182598039215685
46,2012-05-01,0.0625,7.25,0.0,0.10416666666666667,4.903735632183908
46,2012-05-02,0.052083333333333336,7.5,0.0,0.08680555555555555,3.950231481481481
46,2012-05-03,0.052083333333333336,7.083333333333333,0.0,0.08680555555555555,4.182598039215685
46,2012-05-04,0.041666666666666664,6.375,0.0,0.06944444444444445,3.7178649237472765
46,2012-05-05,0.0625,5.916666666666667,0.0,0.10416666666666667,6.008802816901407
46,2012-05-06,0.052083333333333336,5.25,0.0,0.08680555555555555,5.643187830687831
46,2012-05-07,0.052083333333333336,4.125,0.0,0.08680555555555555,7.182239057239056
46,2012-05-08,0.052083333333333336,3.625,0.0,0.08680555555555555,8.172892720306512
46,2012-05-09,9.791666666666666,226.08333333333334,0.0,16.319444444444446,24.63616537658189
46,2012-05-10,25.40625,566.4583333333334,0.0,42.34375,25.512771239426257
46,2012-05-11,25.114583333333332,576.4166666666666,0.0,41.857638888888886,24.784176063804157
46,2012-05-12,24.59375,582.2916666666666,0.0,40.989583333333336,24.025322003577816
46,2012-05-13,25.34375,601.5,0.0,42.239583333333336,23.967364574674423
46,2012-05-14,25.416666666666668,612.7916666666666,0.0,42.36111111111111,23.593413567235558
46,2012-05-15,24.791666666666668,620.7916666666666,0.0,41.31944444444444,22.716681209029687
46,2012-05-16,25.427083333333332,637.4166666666666,0.0,42.37847222222222,22.691236871922257
46,2012-05-17,26.489583333333332,653.2083333333334,0.0,44.14930555555556,23.06792062682061
46,2012-05-18,26.0625,649.2916666666666,0.0,43.4375,22.832910864403516
46,2012-05-19,25.1875,632.2916666666666,0.0,41.979166666666664,22.65962108731466
46,2012-05-20,24.645833333333332,623.4166666666666,0.0,41.076388888888886,22.487963953125696
46,2012-05-21,24.09375,622.375,0.0,40.15625,22.02101325567383
46,2012-05-22,24.8125,660.125,0.0,41.354166666666664,21.381067348355742
46,2012-05-23,24.583333333333332,655.7083333333334,0.0,40.97222222222222,21.32627989239796
46,2012-05-24,24.0,654.1666666666666,0.0,40.0,20.869299363057326
46,2012-05-25,23.4375,657.7916666666666,0.0,39.0625,20.267862798505103
46,2012-05-26,24.947916666666668,672.4583333333334,0.0,41.57986111111111,21.103473470062166
46,2012-05-27,25.09375,637.6666666666666,0.0,41.822916666666664,22.384989218504966
46,2012-05-28,23.40625,619.7916666666666,0.0,39.010416666666664,21.481823529411763
46,2012-05-29,23.1875,639.3333333333334,0.0,38.645833333333336,20.630588503649637
46,2012-05-30,23.854166666666668,627.125,0.0,39.75694444444444,21.63690673930857
46,2012-05-31,25.447916666666668,653.625,0.0,42.41319444444444,22.14667930983192
46,2012-06-01,25.645833333333332,659.2916666666666,0.0,42.74305555555556,22.127088204933745
46,2012-06-02,24.0625,640.0416666666666,0.0,40.10416666666667,21.38540785105136
46,2012-06-03,23.59375,667.0,0.0,39.32291666666667,20.121306534232886
46,2012-06-04,24.385416666666668,673.0,0.0,40.642361111111114,20.61105177893347
46,2012-06-05,24.4375,681.25,0.0,40.729166666666664,20.404938837920486
46,2012-06-06,23.885416666666668,683.4166666666666,0.0,39.80902777777778,19.880728468073
46,2012-06-07,23.479166666666668,657.9166666666666,0.0,39.13194444444444,20.300036943213
46,2012-06-08,22.572916666666668,629.1666666666666,0.0,37.62152777777778,20.408308498896247
46,2012-06-09,23.322916666666668,638.9583333333334,0.0,38.87152777777778,20.763251277035103
46,2012-06-10,22.020833333333332,630.7916666666666,0.0,36.701388888888886,19.857878107316644
46,2012-06-11,22.229166666666668,657.8333333333334,0.0,37.048611111111114,19.221724305379613
46,2012-06-12,22.697916666666668,654.7083333333334,0.0,37.829861111111114,19.720738136150533
46,2012-06-13,24.375,665.6666666666666,0.0,40.625,20.82921256885328
46,2012-06-14,24.385416666666668,670.25,0.0,40.642361111111114,20.69561782502383
46,2012-06-15,23.354166666666668,675.2083333333334,0.0,38.923611111111114,19.67485858274195
46,2012-06-16,22.583333333333332,661.6666666666666,0.0,37.638888888888886,19.414840470193116
46,2012-06-17,22.25,664.375,0.0,37.083333333333336,19.050297899027907
46,2012-06-18,22.375,673.4583333333334,0.0,37.291666666666664,18.898935841118604
46,2012-06-19,21.625,679.2083333333334,0.0,36.041666666666664,18.11082142199865
46,2012-06-20,20.947916666666668,675.9583333333334,0.0,34.91319444444444,17.628118001191726
46,2012-06-21,20.916666666666668,656.9583333333334,0.0,34.86111111111111,18.1108856049555
46,2012-06-22,22.0625,667.2916666666666,0.0,36.770833333333336,18.807196378395254
46,2012-06-23,22.84375,670.6666666666666,0.0,38.072916666666664,19.37517861580517
46,2012-06-24,22.677083333333332,655.5416666666666,0.0,37.79513888888889,19.6775911565923
46,2012-06-25,23.510416666666668,641.7083333333334,0.0,39.18402777777778,20.84047843213644
46,2012-06-26,22.979166666666668,647.4166666666666,0.0,38.298611111111114,20.189959025185566
46,2012-06-27,23.135416666666668,648.5833333333334,0.0,38.55902777777778,20.29067893699944
46,2012-06-28,21.5625,643.875,0.0,35.9375,19.04945641622986
46,2012-06-29,21.114583333333332,660.375,0.0,35.19097222222222,18.1876643111027
46,2012-06-30,21.791666666666668,640.7083333333334,0.0,36.31944444444444,19.347065964319004
46,2012-07-01,21.40625,658.875,0.0,35.67708333333333,18.48087807500158
46,2012-07-02,21.9375,655.375,0.0,36.5625,19.040673278657255
46,2012-07-03,22.208333333333332,672.375,0.0,37.01388888888889,18.788384871206958
46,2012-07-04,20.989583333333332,677.8333333333334,0.0,34.98263888888889,17.61432208425539
46,2012-07-05,21.864583333333332,676.6666666666666,0.0,36.44097222222222,18.3802519499179
46,2012-07-06,20.895833333333332,678.0416666666666,0.0,34.826388888888886,17.530259734939264
46,2012-07-07,22.020833333333332,671.4166666666666,0.0,36.701388888888886,18.656349551114975
46,2012-07-08,22.572916666666668,680.7916666666666,0.0,37.62152777777778,18.86072944080625
46,2012-07-09,20.041666666666668,566.4583333333334,0.0,33.40277777777778,20.125695721466226
46,2012-07-10,24.947916666666668,679.9583333333334,0.0,41.57986111111111,20.870700308433932
46,2012-07-11,24.854166666666668,680.3333333333334,0.0,41.423611111111114,20.78081108116936
46,2012-07-12,23.958333333333332,666.5,0.0,39.93055555555556,20.447559806618322
46,2012-07-13,23.84375,680.1666666666666,0.0,39.739583333333336,19.9408769296741
46,2012-07-14,24.09375,690.2083333333334,0.0,40.15625,19.85679897373981
46,2012-07-15,24.302083333333332,683.875,0.0,40.50347222222222,20.213979264404234
46,2012-07-16,17.96875,509.9583333333333,0.0,29.947916666666668,20.04325312525533
46,2012-07-17,22.8125,663.0833333333334,0.0,38.02083333333333,19.56995412844037
46,2012-07-18,23.8125,669.7916666666666,0.0,39.6875,20.22321928460342
46,2012-07-19,24.96875,676.0833333333334,0.0,41.614583333333336,21.00785005546653
46,2012-07-20,24.947916666666668,675.8333333333334,0.0,41.57986111111111,20.998086210439784
46,2012-07-21,24.8125,674.5416666666666,0.0,41.354166666666664,20.924099697325342
46,2012-07-22,24.208333333333332,669.375,0.0,40.34722222222222,20.572185911401597
46,2012-07-23,23.239583333333332,660.7916666666666,0.0,38.732638888888886,20.005472707400635
46,2012-07-24,23.791666666666668,664.125,0.0,39.65277777777778,20.377930443147836
46,2012-07-25,24.34375,669.5,0.0,40.572916666666664,20.683400236494897
46,2012-07-26,24.072916666666668,662.9166666666666,0.0,40.12152777777778,20.656408443327045
46,2012-07-27,24.333333333333332,668.5,0.0,40.55555555555556,20.705476606000165
46,2012-07-28,24.552083333333332,671.7083333333334,0.0,40.92013888888889,20.791826913136074
46,2012-07-29,24.572916666666668,674.4583333333334,0.0,40.954861111111114,20.724622124750315
46,2012-07-30,24.25,675.6666666666666,0.0,40.416666666666664,20.4157005426739
46,2012-07-31,23.90625,671.5833333333334,0.0,39.84375,20.24867384290855
46,2012-08-01,23.708333333333332,664.125,0.0,39.513888888888886,20.30655415438024
46,2012-08-02,24.020833333333332,671.5,0.0,40.03472222222222,20.348251220319348
46,2012-08-03,23.354166666666668,668.4166666666666,0.0,38.923611111111114,19.874771433320866
46,2012-08-04,23.03125,669.25,0.0,38.385416666666664,19.575558772257505
46,2012-08-05,23.614583333333332,666.0,0.0,39.35763888888889,20.169312541708376
46,2012-08-06,24.541666666666668,675.6666666666666,0.0,40.90277777777778,20.661250205558293
46,2012-08-07,24.333333333333332,674.7083333333334,0.0,40.55555555555556,20.514955021717203
46,2012-08-08,24.177083333333332,673.7916666666666,0.0,40.295138888888886,20.410954280296
46,2012-08-09,24.510416666666668,671.75,0.0,40.85069444444444,20.75525420750114
46,2012-08-10,24.1875,665.7916666666666,0.0,40.3125,20.665107328368485
46,2012-08-11,25.010416666666668,671.0416666666666,0.0,41.68402777777778,21.201006416226843
46,2012-08-12,24.666666666666668,664.125,0.0,41.11111111111111,21.127381475207564
46,2012-08-13,24.291666666666668,663.0416666666666,0.0,40.486111111111114,20.84018307882444
46,2012-08-14,24.989583333333332,675.4166666666666,0.0,41.64930555555556,21.046131503187333
46,2012-08-15,24.833333333333332,674.4166666666666,0.0,41.388888888888886,20.9455496519626
46,2012-08-16,24.21875,669.8333333333334,0.0,40.36458333333333,20.56695539935307
46,2012-08-17,24.208333333333332,672.0416666666666,0.0,40.34722222222222,20.490555314443963
46,2012-08-18,25.729166666666668,652.5,0.0,42.88194444444444,22.43005002128565
46,2012-08-19,25.197916666666668,675.9166666666666,0.0,41.99652777777778,21.205890662885793
46,2012-08-20,25.260416666666668,673.625,0.0,42.10069444444444,21.33081018948063
46,2012-08-21,21.3125,563.9583333333334,0.0,35.520833333333336,21.49673069818988
46,2012-08-22,25.28125,677.125,0.0,42.135416666666664,21.238054581256534
46,2012-08-23,24.885416666666668,677.9166666666666,0.0,41.47569444444444,20.881112989141567
46,2012-08-24,24.625,677.9583333333334,0.0,41.041666666666664,20.661329973572613
46,2012-08-25,24.229166666666668,677.125,0.0,40.38194444444444,20.354229483313844
46,2012-08-26,24.333333333333332,673.5833333333334,0.0,40.55555555555556,20.549218524475233
46,2012-08-27,24.5625,628.5416666666666,0.0,40.9375,22.22918462048392
46,2012-08-28,24.739583333333332,641.9166666666666,0.0,41.23263888888889,21.922938573715868
46,2012-08-29,25.4375,676.5833333333334,0.0,42.395833333333336,21.38642382066757
46,2012-08-30,24.864583333333332,673.875,0.0,41.44097222222222,20.98876471073188
46,2012-08-31,23.78125,665.375,0.0,39.635416666666664,20.330742375853216
46,2012-09-01,24.40625,668.5833333333334,0.0,40.677083333333336,20.764933628318584
46,2012-09-02,25.072916666666668,672.9583333333334,0.0,41.78819444444444,21.19345293377087
46,2012-09-03,24.447916666666668,662.875,0.0,40.74652777777778,20.97950583527144
46,2012-09-04,24.322916666666668,665.625,0.0,40.53819444444444,20.786006781429315
46,2012-09-05,24.322916666666668,660.6666666666666,0.0,40.53819444444444,20.94200670618903
46,2012-09-06,24.125,663.4583333333334,0.0,40.208333333333336,20.684198957482888
46,2012-09-07,24.427083333333332,664.2916666666666,0.0,40.71180555555556,20.9169254009074
46,2012-09-08,24.822916666666668,648.25,0.0,41.37152777777778,21.78187802631015
46,2012-09-09,25.65625,674.4166666666666,0.0,42.760416666666664,21.639634560731494
46,2012-09-10,26.177083333333332,682.5,0.0,43.62847222222222,21.817432336182332
46,2012-09-11,19.760416666666668,531.5,0.0,32.93402777777778,21.148417084770564
46,2012-09-12,21.822916666666668,601.25,0.0,36.37152777777778,20.646324208824208
46,2012-09-13,24.03125,658.2916666666666,0.0,40.052083333333336,20.76553104626875
46,2012-09-14,0.09375,3.9166666666666665,0.0,0.15625,13.615691489361703
46,2012-09-15,0.052083333333333336,3.2083333333333335,0.0,0.08680555555555555,9.234307359307358
46,2012-09-16,0.052083333333333336,3.2083333333333335,0.0,0.08680555555555555,9.234307359307358
46,2012-09-17,0.052083333333333336,3.2083333333333335,0.0,0.08680555555555555,9.234307359307358
46,2012-09-18,0.052083333333333336,3.2083333333333335,0.0,0.08680555555555555,9.234307359307358
46,2012-09-19,0.052083333333333336,3.0833333333333335,0.0,0.08680555555555555,9.60867117117117
46,2012-09-20,0.052083333333333336,3.1666666666666665,0.0,0.08680555555555555,9.35581140350877
46,2012-09-21,0.052083333333333336,3.2083333333333335,0.0,0.08680555555555555,9.234307359307358
46,2012-09-22,0.052083333333333336,3.125,0.0,0.08680555555555555,9.480555555555554
46,2012-09-23,0.0625,3.125,0.0,0.10416666666666667,11.376666666666665
46,2012-09-24,0.052083333333333336,3.125,0.0,0.08680555555555555,9.480555555555554
46,2012-09-25,0.052083333333333336,3.2916666666666665,0.0,0.08680555555555555,9.000527426160335
46,2012-09-26,0.052083333333333336,3.25,0.0,0.08680555555555555,9.115918803418802
46,2012-09-27,0.052083333333333336,3.1666666666666665,0.0,0.08680555555555555,9.35581140350877
46,2012-09-28,0.052083333333333336,3.0833333333333335,0.0,0.08680555555555555,9.60867117117117
46,2012-09-29,0.052083333333333336,3.125,0.0,0.08680555555555555,9.480555555555554
46,2012-09-30,0.052083333333333336,3.0833333333333335,0.0,0.08680555555555555,9.60867117117117
46,2012-10-01,0.052083333333333336,3.1666666666666665,0.0,0.08680555555555555,9.35581140350877
46,2012-10-02,0.052083333333333336,3.125,0.0,0.08680555555555555,9.480555555555554
46,2012-10-03,0.041666666666666664,3.1666666666666665,0.0,0.06944444444444445,7.484649122807017
46,2012-10-04,0.052083333333333336,3.25,0.0,0.08680555555555555,9.115918803418802
46,2012-10-05,0.052083333333333336,3.0833333333333335,0.0,0.08680555555555555,9.60867117117117
46,2012-10-06,0.052083333333333336,2.9166666666666665,0.0,0.08680555555555555,10.157738095238093
46,2012-10-07,0.052083333333333336,2.875,0.0,0.08680555555555555,10.304951690821255
46,2012-10-08,0.052083333333333336,2.7916666666666665,0.0,0.08680555555555555,10.612562189054726
46,2012-10-09,0.052083333333333336,2.7916666666666665,0.0,0.08680555555555555,10.612562189054726
46,2012-10-10,0.052083333333333336,2.6666666666666665,0.0,0.08680555555555555,11.110026041666664
46,2012-10-11,0.052083333333333336,2.6666666666666665,0.0,0.08680555555555555,11.110026041666664
46,2012-10-12,0.052083333333333336,2.7083333333333335,0.0,0.08680555555555555,10.939102564102562
46,2012-10-13,0.052083333333333336,2.6666666666666665,0.0,0.08680555555555555,11.110026041666664
46,2012-10-14,0.052083333333333336,2.8333333333333335,0.0,0.08680555555555555,10.456495098039214
46,2012-10-15,0.052083333333333336,2.75,0.0,0.08680555555555555,10.773358585858583
46,2012-10-16,0.052083333333333336,2.7083333333333335,0.0,0.08680555555555555,10.939102564102562
46,2012-10-17,5.427083333333333,175.66666666666666,0.0,9.04513888888889,17.573657890575586
46,2012-10-18,12.802083333333334,409.1666666666667,0.0,21.336805555555554,17.79776391717583
46,2012-10-19,16.5,461.2083333333333,0.0,27.500000000000004,20.350347818231096
46,2012-10-20,8.770833333333334,253.375,0.0,14.618055555555557,19.690744395110453
46,2012-10-21,17.739583333333332,492.5,0.0,29.56597222222222,20.48906866892273
46,2012-10-22,19.552083333333332,531.9583333333334,0.0,32.58680555555556,20.90742082452155
46,2012-10-23,16.291666666666668,465.375,0.0,27.152777777777775,19.91349568746829
46,2012-10-24,21.104166666666668,584.0,0.0,35.173611111111114,20.556084712709282
46,2012-10-25,24.947916666666668,697.125,0.0,41.57986111111111,20.356760404837328
46,2012-10-26,25.052083333333332,712.0833333333334,0.0,41.75347222222222,20.012348839477276
46,2012-10-27,26.84375,732.375,0.0,44.739583333333336,20.84945525402515
46,2012-10-28,27.302083333333332,756.2083333333334,0.0,45.50347222222222,20.537111778426727
46,2012-10-29,27.0625,780.9583333333334,0.0,45.104166666666664,19.711745718401538
46,2012-10-30,25.635416666666668,726.7083333333334,0.0,42.72569444444444,20.06620654396728
46,2012-10-31,26.25,700.8333333333334,0.0,43.75,21.30588585017836
46,2012-11-01,26.197916666666668,652.9583333333334,0.0,43.66319444444444,22.822663412247675
46,2012-11-02,26.96875,651.2916666666666,0.0,44.947916666666664,23.554307146055915
46,2012-11-03,27.354166666666668,669.5833333333334,0.0,45.59027777777778,23.238275254096656
46,2012-11-04,27.864583333333332,650.875,0.0,46.44097222222222,24.352300855685723
46,2012-11-05,28.104166666666668,653.5416666666666,0.0,46.84027777777778,24.461465306556157
46,2012-11-06,27.625,655.9583333333334,0.0,46.041666666666664,23.955821635012388
46,2012-11-07,26.104166666666668,619.3333333333334,0.0,43.50694444444444,23.975651462145674
46,2012-11-08,26.15625,614.5,0.0,43.59375,24.212444060211556
46,2012-11-09,25.677083333333332,643.0833333333334,0.0,42.79513888888889,22.712423329445812
46,2012-11-10,24.96875,612.5416666666666,0.0,41.614583333333336,23.18708761308754
46,2012-11-11,23.5,617.2083333333334,0.0,39.166666666666664,21.658138121919933
46,2012-11-12,23.625,620.7916666666666,0.0,39.375,21.647660916840056
46,2012-11-13,26.427083333333332,625.2083333333334,0.0,44.04513888888889,24.044154726202375
46,2012-11-14,26.833333333333332,659.625,0.0,44.72222222222222,23.13995746741625
46,2012-11-15,27.104166666666668,658.4166666666666,0.0,45.173611111111114,23.416408260557738
46,2012-11-16,27.1875,674.4166666666666,0.0,45.3125,22.93115964413691
46,2012-11-17,27.052083333333332,678.75,0.0,45.08680555555556,22.67127327603847
46,2012-11-18,26.864583333333332,678.0416666666666,0.0,44.77430555555556,22.53765695733219
46,2012-11-19,26.71875,672.875,0.0,44.53125,22.587428014118522
46,2012-11-20,25.947916666666668,624.7083333333334,0.0,43.24652777777778,23.62708986415883
46,2012-11-21,26.46875,643.5833333333334,0.0,44.114583333333336,23.394495338598986
46,2012-11-22,25.270833333333332,640.7916666666666,0.0,42.11805555555556,22.433020135682856
46,2012-11-23,25.020833333333332,645.75,0.0,41.70138888888889,22.040548242784016
46,2012-11-24,27.385416666666668,654.125,0.0,45.642361111111114,23.81461929634584
46,2012-11-25,27.645833333333332,671.875,0.0,46.076388888888886,23.405948320413433
46,2012-11-26,28.395833333333332,712.0,0.0,47.326388888888886,22.686090628901372
46,2012-11-27,28.71875,730.2916666666666,0.0,47.864583333333336,22.369394362982828
46,2012-11-28,28.875,671.2916666666666,0.0,48.125,24.46784805412451
46,2012-11-29,28.114583333333332,698.875,0.0,46.857638888888886,22.883222540193564
46,2012-11-30,28.21875,694.75,0.0,47.03125,23.104376574307302
46,2012-12-01,27.0,657.5,0.0,45.0,23.35893536121673
46,2012-12-02,25.0625,632.375,0.0,41.770833333333336,22.5441951637346
46,2012-12-03,25.34375,654.3333333333334,0.0,42.239583333333336,22.032149452368824
46,2012-12-04,24.229166666666668,657.375,0.0,40.38194444444444,20.965746550886312
46,2012-12-05,26.677083333333332,666.3333333333334,0.0,44.46180555555556,22.77360815824579
46,2012-12-06,21.552083333333332,528.625,0.0,35.920138888888886,23.1913802842805
46,2012-12-07,26.03125,645.125,0.0,43.385416666666664,22.95282729445198
46,2012-12-08,26.083333333333332,671.3333333333334,0.0,43.47222222222222,22.100897881496195
46,2012-12-09,27.53125,678.5416666666666,0.0,45.885416666666664,23.079927847712618
46,2012-12-10,25.65625,653.2916666666666,0.0,42.760416666666664,22.339379105810316
46,2012-12-11,27.354166666666668,684.3333333333334,0.0,45.59027777777778,22.737401566812792
46,2012-12-12,27.520833333333332,720.2916666666666,0.0,45.86805555555556,21.733928192668863
46,2012-12-13,26.947916666666668,698.4166666666666,0.0,44.91319444444444,21.94803474127988
46,2012-12-14,25.895833333333332,663.4583333333334,0.0,43.15972222222222,22.20246917456928
46,2012-12-15,26.53125,666.0833333333334,0.0,44.21875,22.65761447516577
46,2012-12-16,25.197916666666668,654.9583333333334,0.0,41.99652777777778,21.884468371609728
46,2012-12-17,25.041666666666668,648.375,0.0,41.736111111111114,21.969592785382254
46,2012-12-18,24.614583333333332,635.9166666666666,0.0,41.02430555555556,22.017972196741365
46,2012-12-19,25.21875,667.2083333333334,0.0,42.03125,21.50042933866234
46,2012-12-20,25.989583333333332,662.7083333333334,0.0,43.31597222222222,22.308066121764643
46,2012-12-21,24.989583333333332,637.125,0.0,41.64930555555556,22.311019009003115
46,2012-12-22,26.947916666666668,659.0833333333334,0.0,44.91319444444444,23.257868145994014
46,2012-12-23,25.96875,645.8333333333334,0.0,43.28125,22.87260483870968
46,2012-12-24,26.416666666666668,662.875,0.0,44.02777777777778,22.668950489240896
46,2012-12-25,26.46875,650.5,0.0,44.114583333333336,23.145745260056366
46,2012-12-26,27.333333333333332,669.9166666666666,0.0,45.55555555555556,23.20902268109632
46,2012-12-27,26.583333333333332,658.4583333333334,0.0,44.30555555555556,22.964985551266636
46,2012-12-28,26.15625,659.25,0.0,43.59375,22.568899317406146
46,2012-12-29,26.229166666666668,664.9583333333334,0.0,43.71527777777778,22.437532635712344
46,2012-12-30,26.229166666666668,651.1666666666666,0.0,43.71527777777778,22.91275808378125
46,2012-12-31,25.916666666666668,668.5833333333334,0.0,43.19444444444444,22.05000207736092
46,2013-01-01,26.416666666666668,661.3333333333334,0.0,44.02777777777778,22.721795194892476
46,2013-01-02,26.979166666666668,650.4166666666666,0.0,44.96527777777778,23.595104633781762
46,2013-01-03,26.854166666666668,667.75,0.0,44.75694444444444,22.876143974374973
46,2013-01-04,26.9375,678.75,0.0,44.895833333333336,22.57524554941682
46,2013-01-05,26.208333333333332,660.25,0.0,43.68055555555556,22.579588960410618
46,2013-01-06,25.552083333333332,637.9583333333334,0.0,42.58680555555556,22.783426403674916
46,2013-01-07,26.302083333333332,661.875,0.0,43.83680555555556,22.604724058335954
46,2013-01-08,26.583333333333332,667.4583333333334,0.0,44.30555555555556,22.655325967080756
46,2013-01-09,26.135416666666668,649.1666666666666,0.0,43.55902777777778,22.901200791613178
46,2013-01-10,26.697916666666668,683.0416666666666,0.0,44.49652777777778,22.23387777303321
46,2013-01-11,25.677083333333332,668.9166666666666,0.0,42.79513888888889,21.835277293301775
46,2013-01-12,24.5,646.7916666666666,0.0,40.833333333333336,21.546994781936483
46,2013-01-13,24.552083333333332,642.125,0.0,40.92013888888889,21.74972692665412
46,2013-01-14,26.3125,636.0,0.0,43.854166666666664,23.533690382599577
46,2013-01-15,27.125,668.4166666666666,0.0,45.208333333333336,23.083811245480614
46,2013-01-16,26.4375,612.5,0.0,44.0625,24.55270408163265
46,2013-01-17,27.0,624.8333333333334,0.0,45.0,24.58015470792211
46,2013-01-18,27.90625,648.7916666666666,0.0,46.510416666666664,24.467030055873096
46,2013-01-19,26.072916666666668,615.5,0.0,43.45486111111111,24.096091140897194
46,2013-01-20,26.791666666666668,632.8333333333334,0.0,44.65277777777778,24.082159160740936
46,2013-01-21,27.770833333333332,667.375,0.0,46.28472222222222,23.670313833218874
46,2013-01-22,26.479166666666668,597.3333333333334,0.0,44.13194444444444,25.21579124813988
46,2013-01-23,24.96875,600.5,0.0,41.614583333333336,23.652052109353317
46,2013-01-24,28.375,668.25,0.0,47.291666666666664,24.153603940640977
46,2013-01-25,28.322916666666668,666.75,0.0,47.204861111111114,24.163508207307423
46,2013-01-26,27.927083333333332,680.875,0.0,46.545138888888886,23.331530608081916
46,2013-01-27,27.572916666666668,677.2916666666666,0.0,45.954861111111114,23.157518199528347
46,2013-01-28,26.125,667.3333333333334,0.0,43.541666666666664,22.26888736263736
46,2013-01-29,25.354166666666668,650.3333333333334,0.0,42.25694444444444,22.176773663078766
46,2013-01-30,23.71875,634.1666666666666,0.0,39.53125,21.275188896189224
46,2013-01-31,25.958333333333332,647.25,0.0,43.26388888888889,22.81338783743187
46,2013-02-01,26.916666666666668,631.1666666666666,0.0,44.861111111111114,24.258405950180443
46,2013-02-02,27.25,621.3333333333334,0.0,45.416666666666664,24.9474919527897
46,2013-02-03,27.364583333333332,624.0833333333334,0.0,45.60763888888889,24.942001045978547
46,2013-02-04,27.0,637.6666666666666,0.0,45.0,24.08546785154208
46,2013-02-05,26.489583333333332,657.2916666666666,0.0,44.14930555555556,22.92461436872689
46,2013-02-06,23.395833333333332,594.625,0.0,38.99305555555556,22.381046644710718
46,2013-02-07,27.4375,659.7916666666666,0.0,45.729166666666664,23.65498894853173
46,2013-02-08,24.052083333333332,600.2083333333334,0.0,40.08680555555556,22.794796367002196
46,2013-02-09,26.71875,656.375,0.0,44.53125,23.15523233669777
46,2013-02-10,26.489583333333332,628.3333333333334,0.0,44.14930555555556,23.981153293545535
46,2013-02-11,25.197916666666668,639.5,0.0,41.99652777777778,22.413471353487964
46,2013-02-12,26.572916666666668,674.25,0.0,44.28819444444444,22.418332612367653
46,2013-02-13,26.0625,659.0833333333334,0.0,43.4375,22.493693893033253
46,2013-02-14,26.270833333333332,653.25,0.0,43.78472222222222,22.87596738529574
46,2013-02-15,26.197916666666668,671.2916666666666,0.0,43.66319444444444,22.199364305960728
46,2013-02-16,27.385416666666668,689.25,0.0,45.642361111111114,22.600997964776532
46,2013-02-17,28.25,687.0,0.0,47.083333333333336,23.390890344492963
46,2013-02-18,27.958333333333332,680.4583333333334,0.0,46.59722222222222,23.37194088951483
46,2013-02-19,26.135416666666668,642.3333333333334,0.0,43.55902777777778,23.144830587268633
46,2013-02-20,27.572916666666668,653.2083333333334,0.0,45.954861111111114,24.011319661499865
46,2013-02-21,26.885416666666668,662.4166666666666,0.0,44.80902777777778,23.087162431333084
46,2013-02-22,27.333333333333332,655.875,0.0,45.55555555555556,23.70590602037143
46,2013-02-23,26.125,635.5833333333334,0.0,43.541666666666664,23.381309820374984
46,2013-02-24,26.322916666666668,623.9166666666666,0.0,43.87152777777778,23.998962089844618
46,2013-02-25,26.552083333333332,646.4166666666666,0.0,44.25347222222222,23.36528565596665
46,2013-02-26,21.614583333333332,551.3333333333334,0.0,36.02430555555556,22.30065686719065
46,2013-02-27,26.239583333333332,672.7916666666666,0.0,43.732638888888886,22.185098883177474
46,2013-02-28,25.96875,657.8333333333334,0.0,43.28125,22.455369584494555
46,2013-03-01,26.510416666666668,675.125,0.0,44.18402777777778,22.33661719023226
46,2013-03-02,27.1875,644.5416666666666,0.0,45.3125,23.994036460016808
46,2013-03-03,27.21875,650.375,0.0,45.364583333333336,23.80616150938561
46,2013-03-04,26.947916666666668,657.3333333333334,0.0,44.91319444444444,23.319786912609867
46,2013-03-05,27.104166666666668,649.7083333333334,0.0,45.173611111111114,23.730268924089874
46,2013-03-06,26.666666666666668,674.0,0.0,44.44444444444444,22.505769864820305
46,2013-03-07,26.59375,665.4583333333334,0.0,44.322916666666664,22.73231951662388
46,2013-03-08,26.65625,669.5833333333334,0.0,44.427083333333336,22.64537181082763
46,2013-03-09,26.8125,663.9583333333334,0.0,44.6875,22.971085660495763
46,2013-03-10,25.166666666666668,669.875,0.0,41.94444444444444,21.370612261823307
46,2013-03-11,24.729166666666668,681.7083333333334,0.0,41.21527777777778,20.63459344375853
46,2013-03-12,26.208333333333332,702.5416666666666,0.0,43.68055555555556,21.2203408259692
46,2013-03-13,26.59375,718.9166666666666,0.0,44.322916666666664,21.04195403964298
46,2013-03-14,27.427083333333332,698.75,0.0,45.71180555555556,22.327641125024847
46,2013-03-15,26.375,674.0416666666666,0.0,43.958333333333336,22.25823700315263
46,2013-03-16,27.197916666666668,673.6666666666666,0.0,45.329861111111114,22.965484805376875
46,2013-03-17,27.625,689.8333333333334,0.0,46.041666666666664,22.779445518241122
46,2013-03-18,28.25,700.375,0.0,47.083333333333336,22.94419656136593
46,2013-03-19,27.708333333333332,728.0,0.0,46.18055555555556,21.65030715811966
46,2013-03-20,28.1875,728.7083333333334,0.0,46.979166666666664,22.00330207559037
46,2013-03-21,28.166666666666668,695.9583333333334,0.0,46.94444444444444,23.021692709892434
46,2013-03-22,27.78125,669.75,0.0,46.302083333333336,23.59522365310439
46,2013-03-23,27.5625,684.4166666666666,0.0,45.9375,22.90778339218312
46,2013-03-24,28.041666666666668,706.7916666666666,0.0,46.736111111111114,22.568226925268725
46,2013-03-25,27.239583333333332,708.2083333333334,0.0,45.39930555555556,21.878848718401287
46,2013-03-26,26.822916666666668,709.5416666666666,0.0,44.70486111111111,21.50369712451309
46,2013-03-27,27.145833333333332,729.875,0.0,45.24305555555556,21.156300546136137
46,2013-03-28,26.53125,691.9166666666666,0.0,44.21875,21.811671986029147
46,2013-03-29,26.875,699.8333333333334,0.0,44.79166666666667,21.844337937604188
46,2013-03-30,27.229166666666668,696.5416666666666,0.0,45.38194444444444,22.236799864409488
46,2013-03-31,26.375,703.9166666666666,0.0,43.958333333333336,21.313572866106313
46,2013-04-01,26.979166666666668,706.2083333333334,0.0,44.96527777777778,21.731050996125635
46,2013-04-02,28.09375,690.5833333333334,0.0,46.822916666666664,23.140815433811994
46,2013-04-03,28.229166666666668,680.7916666666666,0.0,47.04861111111111,23.58679131729808
46,2013-04-04,21.9375,543.0833333333334,0.0,36.5625,22.977654595672856
46,2013-04-05,27.1875,701.4166666666666,0.0,45.3125,22.048458476892005
46,2013-04-06,27.6875,695.4166666666666,0.0,46.145833333333336,22.647678250449367
46,2013-04-07,25.489583333333332,684.875,0.0,42.48263888888889,21.17076058080347
46,2013-04-08,26.354166666666668,686.7083333333334,0.0,43.92361111111111,21.83041583237263
46,2013-04-09,26.052083333333332,678.4166666666666,0.0,43.420138888888886,21.843940650206772
46,2013-04-10,26.760416666666668,707.0,0.0,44.60069444444444,21.530717134213422
46,2013-04-11,27.895833333333332,681.4166666666666,0.0,46.49305555555556,23.286897191308956
46,2013-04-12,27.260416666666668,726.5833333333334,0.0,45.43402777777778,21.341851607600262
46,2013-04-13,26.729166666666668,698.2083333333334,0.0,44.548611111111114,21.776367090370197
46,2013-04-14,26.822916666666668,671.9583333333334,0.0,44.70486111111111,22.706421425766315
46,2013-04-15,25.9375,623.1666666666666,0.0,43.22916666666667,23.67603303022198
46,2013-04-16,25.78125,627.6666666666666,0.0,42.96875,23.364685674455654
46,2013-04-17,26.5,612.75,0.0,44.166666666666664,24.60070719434244
46,2013-04-18,24.697916666666668,652.6666666666666,0.0,41.16319444444444,21.52553360146408
46,2013-04-19,25.28125,675.5,0.0,42.135416666666664,21.289145386133725
46,2013-04-20,27.447916666666668,684.4166666666666,0.0,45.74652777777778,22.81255073257843
46,2013-04-21,28.239583333333332,709.1666666666666,0.0,47.06597222222222,22.651397865256563
46,2013-04-22,27.291666666666668,717.4166666666666,0.0,45.48611111111111,21.639321252952335
46,2013-04-23,26.197916666666668,717.4583333333334,0.0,43.66319444444444,20.77089019881139
46,2013-04-24,26.03125,678.0833333333334,0.0,43.385416666666664,21.837201978616196
46,2013-04-25,26.885416666666668,698.3333333333334,0.0,44.80902777777778,21.899743933969766
46,2013-04-26,27.052083333333332,742.125,0.0,45.08680555555556,20.735222147362116
46,2013-04-27,26.260416666666668,731.8333333333334,0.0,43.767361111111114,20.41147849768466
46,2013-04-28,25.947916666666668,730.2916666666666,0.0,43.24652777777778,20.211157547403054
46,2013-04-29,17.40625,485.4166666666667,0.0,29.010416666666668,20.397435622317595
46,2013-04-30,24.927083333333332,711.2083333333334,0.0,41.545138888888886,19.936993477454255
46,2013-05-01,24.71875,683.9583333333334,0.0,41.197916666666664,20.558049040511726
46,2013-05-02,25.28125,705.4583333333334,0.0,42.135416666666664,20.385070285275525
46,2013-05-03,25.09375,725.875,0.0,41.822916666666664,19.664765225876813
46,2013-05-04,25.229166666666668,731.0833333333334,0.0,42.048611111111114,19.630034385804933
46,2013-05-05,25.145833333333332,731.0,0.0,41.90972222222222,19.567425710594318
46,2013-05-06,25.239583333333332,709.375,0.0,42.06597222222222,20.239106705824764
46,2013-05-07,25.03125,734.9166666666666,0.0,41.71875,19.37445430320898
46,2013-05-08,25.1875,715.5833333333334,0.0,41.979166666666664,20.022111913357403
46,2013-05-09,24.78125,711.5833333333334,0.0,41.302083333333336,19.809908947183512
46,2013-05-10,25.135416666666668,716.0416666666666,0.0,41.89236111111111,19.96792018232955
46,2013-05-11,25.875,718.3333333333334,0.0,43.125,20.48987819025522
46,2013-05-12,26.635416666666668,721.375,0.0,44.392361111111114,21.003102196807795
46,2013-05-13,19.9375,541.7916666666666,0.0,33.229166666666664,20.932611704991157
46,2013-05-14,26.614583333333332,727.25,0.0,44.35763888888889,20.81713599556931
46,2013-05-15,24.71875,699.0416666666666,0.0,41.197916666666664,20.114464743398702
46,2013-05-16,24.645833333333332,699.5833333333334,0.0,41.076388888888886,20.039601945602538
46,2013-05-17,26.083333333333332,729.9583333333334,0.0,43.47222222222222,20.325912818463763
46,2013-05-18,25.53125,721.0,0.0,42.552083333333336,20.1428932616736
46,2013-05-19,24.677083333333332,712.9166666666666,0.0,41.12847222222222,19.68974527566725
46,2013-05-20,19.760416666666668,576.9583333333334,0.0,32.93402777777778,19.482141137671217
46,2013-05-21,24.416666666666668,704.0416666666666,0.0,40.69444444444444,19.727545323627467
46,2013-05-22,23.34375,683.1666666666666,0.0,38.90625,19.436989204684068
46,2013-05-23,23.854166666666668,710.2916666666666,0.0,39.75694444444444,19.10348350638431
46,2013-05-24,27.822916666666668,854.0833333333334,0.0,46.37152777777778,18.530513139493284
46,2013-05-25,27.072916666666668,811.9166666666666,0.0,45.12152777777778,18.967436022443458
46,2013-05-26,26.614583333333332,772.0833333333334,0.0,44.35763888888889,19.60832658751574
46,2013-05-27,26.25,759.5833333333334,0.0,43.75,19.657981349424027
46,2013-05-28,26.166666666666668,737.2916666666666,0.0,43.611111111111114,20.188038052180467
46,2013-05-29,24.614583333333332,719.7916666666666,0.0,41.02430555555556,19.452288953207912
46,2013-05-30,23.9375,715.375,0.0,39.895833333333336,19.03400023297804
46,2013-05-31,23.5625,712.0833333333334,0.0,39.270833333333336,18.822425394967816
46,2013-06-01,23.760416666666668,706.1666666666666,0.0,39.60069444444444,19.139556781527812
46,2013-06-02,24.708333333333332,718.2083333333334,0.0,41.18055555555556,19.56942430043898
46,2013-06-03,26.03125,757.6666666666666,0.0,43.385416666666664,19.5434791575011
46,2013-06-04,25.916666666666668,725.4583333333334,0.0,43.19444444444444,20.321310282771428
46,2013-06-05,26.114583333333332,729.25,0.0,43.52430555555556,20.370031520207217
46,2013-06-06,26.427083333333332,728.3333333333334,0.0,44.04513888888889,20.639733504958045
46,2013-06-07,26.104166666666668,713.0416666666666,0.0,43.50694444444444,20.824757981261808
46,2013-06-08,25.677083333333332,715.0,0.0,42.79513888888889,20.427945318570316
46,2013-06-09,25.28125,717.3333333333334,0.0,42.135416666666664,20.047608329460964
46,2013-06-10,25.09375,718.9166666666666,0.0,41.822916666666664,19.855098817665468
46,2013-06-11,24.65625,710.4166666666666,0.0,41.09375,19.742353372434017
46,2013-06-12,24.65625,712.3333333333334,0.0,41.09375,19.689232861488065
46,2013-06-13,25.385416666666668,720.3333333333334,0.0,42.30902777777778,20.046373688878607
46,2013-06-14,25.229166666666668,718.5,0.0,42.048611111111114,19.973821812417846
46,2013-06-15,25.0625,673.0,0.0,41.770833333333336,21.183336428925212
46,2013-06-16,24.46875,679.1666666666666,0.0,40.78125,20.49370398773006
46,2013-06-17,24.302083333333332,706.75,0.0,40.50347222222222,19.559724187399286
46,2013-06-18,25.520833333333332,722.9166666666666,0.0,42.53472222222222,20.081292026897216
46,2013-06-19,25.375,719.4166666666666,0.0,42.291666666666664,20.063680064867366
46,2013-06-20,25.71875,722.5833333333334,0.0,42.864583333333336,20.246359993080386
46,2013-06-21,25.104166666666668,715.25,0.0,41.84027777777778,19.96516855023496
46,2013-06-22,24.104166666666668,703.0833333333334,0.0,40.173611111111114,19.501605033384696
46,2013-06-23,23.53125,699.3333333333334,0.0,39.21875,19.140170698284077
46,2013-06-24,23.229166666666668,696.5,0.0,38.71527777777778,18.971319893116377
46,2013-06-25,23.78125,708.0833333333334,0.0,39.635416666666664,19.1044854066141
46,2013-06-26,23.791666666666668,709.4166666666666,0.0,39.65277777777778,19.076931359880962
46,2013-06-27,24.052083333333332,704.5,0.0,40.08680555555556,19.42033603422443
46,2013-06-28,24.4375,702.5,0.0,40.729166666666664,19.787707591933568
46,2013-06-29,24.291666666666668,700.8333333333334,0.0,40.486111111111114,19.716399128022196
46,2013-06-30,24.552083333333332,710.0,0.0,40.92013888888889,19.670483665884195
46,2013-07-01,24.677083333333332,705.8333333333334,0.0,41.12847222222222,19.887340121999213
46,2013-07-02,25.0625,715.5,0.0,41.770833333333336,19.92506696948521
46,2013-07-03,24.083333333333332,708.0,0.0,40.13888888888889,19.34943895166353
46,2013-07-04,23.885416666666668,707.9166666666666,0.0,39.80902777777778,19.19268442220914
46,2013-07-05,23.78125,709.1666666666666,0.0,39.635416666666664,19.075301116333726
46,2013-07-06,23.65625,710.5833333333334,0.0,39.427083333333336,18.937206813650757
46,2013-07-07,23.84375,713.5,0.0,39.739583333333336,19.009277914038776
46,2013-07-08,23.572916666666668,712.0,0.0,39.28819444444444,18.8329505110799
46,2013-07-09,23.791666666666668,711.3333333333334,0.0,39.65277777777778,19.025529131521402
46,2013-07-10,23.364583333333332,701.0,0.0,38.94097222222222,18.95942056982089
46,2013-07-11,23.927083333333332,703.25,0.0,39.87847222222222,19.353746988189755
46,2013-07-12,24.395833333333332,713.3333333333334,0.0,40.65972222222222,19.453967095015575
46,2013-07-13,24.15625,714.0833333333334,0.0,40.260416666666664,19.242684385575913
46,2013-07-14,23.458333333333332,702.6666666666666,0.0,39.09722222222222,18.990344323213158
46,2013-07-15,22.78125,699.25,0.0,37.96875,18.53233375044691
46,2013-07-16,3.0625,89.75,0.0,5.104166666666667,19.410051067780874
